Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.39
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.57
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.09
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.46
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.41
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.07
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.45
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.29
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,29.9
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.65
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.44
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.51
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
531907,Henllys Way S/S Cwmbran,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.26
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.48
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.05
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.57
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.24
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.66
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,29.9
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.48
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.81
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
531907,Henllys Way S/S Cwmbran,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.99
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.79
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.98
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.89
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.59
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.0
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,30.0
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.97
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
531907,Henllys Way S/S Cwmbran,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.25
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.75
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.28
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,30.0
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.33
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.22
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.94
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
531907,Henllys Way S/S Cwmbran,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.66
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.49
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.91
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,30.1
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.55
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.64
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.84
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
531907,Henllys Way S/S Cwmbran,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.9
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.31
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.63
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,30.3
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.75
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.69
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.42
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
531907,Henllys Way S/S Cwmbran,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.96
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.54
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.9
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.07
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,30.4
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.94
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.96
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.71
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
531907,Henllys Way S/S Cwmbran,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.16
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.85
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.88
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,30.5
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.53
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
531907,Henllys Way S/S Cwmbran,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.98
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.76
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.11
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
