Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,30.6
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.84
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.86
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.3
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
531907,Henllys Way S/S Cwmbran,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.12
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.54
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.86
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,30.8
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.13
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.26
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.22
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
531907,Henllys Way S/S Cwmbran,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.48
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.44
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.51
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,30.9
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.3
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
531907,Henllys Way S/S Cwmbran,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.31
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.75
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.3
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,31.1
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.32
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.27
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.13
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
531907,Henllys Way S/S Cwmbran,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.92
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.7
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.86
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,31.3
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.32
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.56
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
531907,Henllys Way S/S Cwmbran,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.78
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.01
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.57
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,31.5
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.38
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.14
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
531907,Henllys Way S/S Cwmbran,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.86
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.06
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.51
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,31.7
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.33
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.38
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.96
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
531907,Henllys Way S/S Cwmbran,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.09
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.09
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.75
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.03
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,31.9
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.92
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.9
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
531907,Henllys Way S/S Cwmbran,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.86
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.32
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.13
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,32.1
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.05
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
531907,Henllys Way S/S Cwmbran,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.81
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.14
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.99
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
