Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,32.2
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.04
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.31
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
531907,Henllys Way S/S Cwmbran,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.7
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.25
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.36
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,32.4
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.12
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.14
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.47
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
531907,Henllys Way S/S Cwmbran,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.75
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.83
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.48
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,32.6
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
531907,Henllys Way S/S Cwmbran,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.92
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,6.24
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.34
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.05
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,32.7
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.45
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.48
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.09
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
531907,Henllys Way S/S Cwmbran,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.49
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,7.62
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.93
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,32.9
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.12
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.31
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
531907,Henllys Way S/S Cwmbran,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.55
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,10.56
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.9
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,33.0
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.48
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.79
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
531907,Henllys Way S/S Cwmbran,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.7
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,10.81
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.97
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,33.2
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.87
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.06
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.07
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
531907,Henllys Way S/S Cwmbran,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.01
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,9.78
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.13
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,33.3
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.05
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.93
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.36
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
531907,Henllys Way S/S Cwmbran,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.68
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,9.82
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.04
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,33.5
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
