Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.22
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.62
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.35
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
531907,Henllys Way S/S Cwmbran,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.59
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,9.98
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.11
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.25
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,33.6
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.87
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
531907,Henllys Way S/S Cwmbran,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.77
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,9.85
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.17
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.36
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,33.8
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.39
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.52
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
531907,Henllys Way S/S Cwmbran,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.17
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,9.99
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.21
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.42
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,34.0
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.06
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.85
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
531907,Henllys Way S/S Cwmbran,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.2
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,11.47
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.26
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,40.1
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.79
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,34.1
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.2
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.31
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.3
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
531907,Henllys Way S/S Cwmbran,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.38
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,11.75
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.29
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,34.3
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.15
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.55
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
531907,Henllys Way S/S Cwmbran,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.72
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,11.56
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.91
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,34.5
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.26
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.1
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.44
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
531907,Henllys Way S/S Cwmbran,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.95
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,10.26
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.64
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,34.6
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.05
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
531907,Henllys Way S/S Cwmbran,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.56
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,10.21
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.34
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,34.8
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.61
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.21
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
531907,Henllys Way S/S Cwmbran,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.88
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,10.79
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.26
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.07
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
