Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,34.9
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.23
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.83
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
531907,Henllys Way S/S Cwmbran,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.55
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,10.4
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.51
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,35.1
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.24
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.32
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.77
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
531907,Henllys Way S/S Cwmbran,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.95
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.1
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.71
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,32.2
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.29
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
531907,Henllys Way S/S Cwmbran,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.55
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.63
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.8
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.31
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,32.3
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.44
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.4
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
531907,Henllys Way S/S Cwmbran,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.08
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,8.57
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.71
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,32.5
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.36
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.95
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
531907,Henllys Way S/S Cwmbran,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.22
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,11.13
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.71
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,32.7
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.49
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.18
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
531907,Henllys Way S/S Cwmbran,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.82
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,10.4
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.33
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,32.8
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.06
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.17
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.42
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
531907,Henllys Way S/S Cwmbran,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.73
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,10.49
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.36
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.93
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.87
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,33.0
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.36
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.2
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
531907,Henllys Way S/S Cwmbran,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.98
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,10.44
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.58
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.21
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,33.1
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.86
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.57
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
531907,Henllys Way S/S Cwmbran,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.31
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,10.62
