Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.31
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.86
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.23
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,33.3
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.22
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.27
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
531907,Henllys Way S/S Cwmbran,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.4
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,10.43
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.35
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.09
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,33.5
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.04
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.55
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.37
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
531907,Henllys Way S/S Cwmbran,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.35
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,10.71
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.55
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.92
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.97
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.85
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,33.6
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.84
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
531907,Henllys Way S/S Cwmbran,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.36
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,11.29
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.85
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.87
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.41
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.33
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,33.8
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.31
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.76
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.85
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
531907,Henllys Way S/S Cwmbran,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.63
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,11.2
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.24
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.98
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,33.9
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.65
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.83
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.95
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
531907,Henllys Way S/S Cwmbran,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.08
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,11.73
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.11
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.09
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.16
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.12
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.2
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,34.0
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.99
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.87
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.07
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
531907,Henllys Way S/S Cwmbran,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.87
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,11.87
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.36
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.53
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.07
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.11
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.6
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.18
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,34.1
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.81
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.19
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.53
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
531907,Henllys Way S/S Cwmbran,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.99
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,11.47
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.96
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.16
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.44
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.04
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.8
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,34.2
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.88
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.35
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.4
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
531907,Henllys Way S/S Cwmbran,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.22
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,12.55
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.09
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.84
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.16
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.35
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.36
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,34.3
