Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.67
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.75
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.44
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
531907,Henllys Way S/S Cwmbran,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.51
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,16.39
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.38
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,53.9
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.22
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.68
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.1
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.9
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,34.4
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.89
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.04
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.21
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
531907,Henllys Way S/S Cwmbran,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.81
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,16.71
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.4
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,55.1
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.2
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.23
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.1
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.0
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.9
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.7
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,34.5
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.49
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.94
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.76
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
531907,Henllys Way S/S Cwmbran,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.22
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,15.49
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.47
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,45.3
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.95
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.26
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.0
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.5
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.4
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,34.6
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.27
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.92
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.7
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
531907,Henllys Way S/S Cwmbran,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.4
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,15.0
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.81
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,45.5
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.28
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.75
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.5
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.0
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.92
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,34.6
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.56
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.25
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.73
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
531907,Henllys Way S/S Cwmbran,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.05
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,13.28
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.83
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.11
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.86
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.4
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.7
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.21
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,34.7
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.51
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.15
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.41
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
531907,Henllys Way S/S Cwmbran,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.64
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,15.38
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.37
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,45.3
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.39
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.84
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.42
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.1
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.0
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.5
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.41
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,34.7
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.16
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.42
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.26
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
531907,Henllys Way S/S Cwmbran,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,12.28
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,17.98
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.26
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,55.9
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.02
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.64
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.89
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.2
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.1
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.95
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.2
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,34.8
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.38
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.82
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,125.7
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
531907,Henllys Way S/S Cwmbran,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.29
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,15.69
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.41
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,50.6
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.82
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.5
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.07
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.1
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.6
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.53
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,34.8
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.71
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.86
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.34
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
531907,Henllys Way S/S Cwmbran,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.06
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,15.45
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.22
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,48.8
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.74
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.21
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.88
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.8
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
