Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.59
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.9
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,34.8
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.43
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.12
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.71
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
531907,Henllys Way S/S Cwmbran,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,9.51
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,14.16
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.17
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.82
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.4
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.55
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.3
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.5
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.97
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,34.8
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.34
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.28
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.6
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
531907,Henllys Way S/S Cwmbran,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.46
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,15.14
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.88
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.14
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.56
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.46
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.6
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.21
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,34.9
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.86
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.75
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.55
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
531907,Henllys Way S/S Cwmbran,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,11.65
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,15.51
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.7
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,43.5
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.85
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.07
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.01
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.1
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.9
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.2
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.84
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,34.9
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.42
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.34
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.37
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
531907,Henllys Way S/S Cwmbran,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.21
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,18.02
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,9.6
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,50.4
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.8
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.62
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.97
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.08
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.0
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,34.9
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.09
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.29
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.12
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
531907,Henllys Way S/S Cwmbran,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,5.91
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,17.53
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,8.63
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,53.4
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.3
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.5
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.41
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.37
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.8
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.9
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,34.9
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.9
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.86
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.41
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
531907,Henllys Way S/S Cwmbran,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.18
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,20.08
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.69
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,64.5
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.1
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.87
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.72
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.18
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.5
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.0
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.05
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,34.9
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.19
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.48
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.82
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
531907,Henllys Way S/S Cwmbran,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.59
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,20.88
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.0
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,65.7
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.8
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.3
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.29
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.8
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.8
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.5
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.26
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,34.9
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.22
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.03
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.14
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
531907,Henllys Way S/S Cwmbran,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,5.56
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,21.19
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,10.08
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,67.9
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.1
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.39
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.8
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.17
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.9
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.3
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.56
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.7
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.5
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,34.9
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.57
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.74
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.4
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
531907,Henllys Way S/S Cwmbran,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
