Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.81
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,19.19
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.32
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,64.7
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.8
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.02
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.51
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.4
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.72
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.8
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.0
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.5
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.41
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,34.8
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.91
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.04
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.66
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,125.7
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
531907,Henllys Way S/S Cwmbran,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.23
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,17.72
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.0
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,59.0
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.9
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.69
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.76
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.77
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.9
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.2
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.45
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,34.7
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.97
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.99
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.35
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
531907,Henllys Way S/S Cwmbran,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.41
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,17.4
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.36
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,49.9
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.64
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.02
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.9
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.4
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.9
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.71
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.7
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,34.6
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.29
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.21
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.25
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,148.8
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
531907,Henllys Way S/S Cwmbran,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.9
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,15.87
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.86
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.44
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.73
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.96
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,76.6
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,122.2
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.6
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.37
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.3
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,34.6
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.72
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.81
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.62
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
531907,Henllys Way S/S Cwmbran,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,12.83
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,17.47
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.13
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,50.7
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.3
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.73
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.9
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.65
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.6
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.6
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,34.5
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.89
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.77
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.08
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
531907,Henllys Way S/S Cwmbran,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,14.36
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,13.77
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.65
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,51.4
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.63
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.62
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.47
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.2
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.7
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.5
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,34.5
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.74
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.65
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.11
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
531907,Henllys Way S/S Cwmbran,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,10.35
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.08
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.58
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.8
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.43
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.8
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.8
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.9
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,34.6
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.82
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.97
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.71
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
531907,Henllys Way S/S Cwmbran,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.49
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.58
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.21
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.65
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.41
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.31
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.7
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.5
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.2
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,34.6
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.99
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.39
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.03
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
531907,Henllys Way S/S Cwmbran,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,10.88
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.03
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.72
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.37
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.46
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.7
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.9
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.61
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
