Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,34.6
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.38
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.17
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.67
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
531907,Henllys Way S/S Cwmbran,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.7
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.31
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.25
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.66
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.7
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.81
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.8
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.9
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.0
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.05
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,34.6
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.46
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.96
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.47
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
531907,Henllys Way S/S Cwmbran,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.81
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.15
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.09
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.94
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.06
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.77
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.5
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.3
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.56
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,34.6
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.34
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.87
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.12
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
531907,Henllys Way S/S Cwmbran,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.35
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.73
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.13
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.11
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.75
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.0
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.7
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.4
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.0
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.43
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,34.5
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.95
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.76
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.7
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
531907,Henllys Way S/S Cwmbran,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.75
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.13
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.55
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.46
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.66
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.54
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.2
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.7
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.67
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,34.4
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.93
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.08
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.43
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
531907,Henllys Way S/S Cwmbran,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.76
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.63
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.29
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.9
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.12
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.33
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,61.6
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.8
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.0
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,34.4
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.65
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.65
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.08
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
531907,Henllys Way S/S Cwmbran,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.96
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.36
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.81
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.21
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.45
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.9
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.3
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.2
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,34.3
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.07
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.48
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.31
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
531907,Henllys Way S/S Cwmbran,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.81
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.74
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.61
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.89
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.13
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.35
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,64.6
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.6
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.38
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,34.2
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.97
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.26
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.49
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
531907,Henllys Way S/S Cwmbran,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.8
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.7
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.83
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.93
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.5
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.4
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.41
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,34.1
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.9
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.06
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.58
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
531907,Henllys Way S/S Cwmbran,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.75
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.49
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.1
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.55
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.21
