Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.6
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.7
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,34.0
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.23
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.74
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.09
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
531907,Henllys Way S/S Cwmbran,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.89
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.71
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.51
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.76
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.91
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.26
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.9
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.4
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,34.0
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.82
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.9
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.09
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
531907,Henllys Way S/S Cwmbran,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.68
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.66
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.99
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.06
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.48
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.5
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.3
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.9
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.06
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,33.9
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.34
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.61
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.55
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
531907,Henllys Way S/S Cwmbran,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.81
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.78
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.62
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.54
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.52
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.58
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.4
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.4
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.4
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,33.9
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.14
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.71
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.24
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
531907,Henllys Way S/S Cwmbran,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.09
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.03
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.89
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.17
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.2
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.1
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.3
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.67
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,33.9
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.69
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.25
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.69
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
531907,Henllys Way S/S Cwmbran,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.55
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.07
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.01
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.65
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.41
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.76
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.9
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.3
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,33.9
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.42
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.92
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.86
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
531907,Henllys Way S/S Cwmbran,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.17
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.31
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.66
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.88
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.83
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.0
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,33.9
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.84
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.64
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.53
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
531907,Henllys Way S/S Cwmbran,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.37
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.07
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.64
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.37
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.99
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.68
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.2
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.2
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,33.9
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.96
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.24
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.62
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
531907,Henllys Way S/S Cwmbran,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.81
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,9.69
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.33
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.51
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,66.4
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.7
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,34.0
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.08
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.18
