Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.26
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
531907,Henllys Way S/S Cwmbran,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.95
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.09
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.19
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.63
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.5
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.1
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.4
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,34.0
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.98
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.8
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.23
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
531907,Henllys Way S/S Cwmbran,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.84
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.96
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.4
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.75
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,34.0
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.43
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.64
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.42
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
531907,Henllys Way S/S Cwmbran,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.84
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.5
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.41
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.54
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,34.1
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.44
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.75
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.59
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
531907,Henllys Way S/S Cwmbran,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.7
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,9.19
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.82
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.0
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.4
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,34.1
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.06
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.8
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.1
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
531907,Henllys Way S/S Cwmbran,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.08
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,11.1
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.58
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.29
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.93
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,34.0
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.94
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.06
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.21
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
531907,Henllys Way S/S Cwmbran,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.97
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.4
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.68
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.6
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.5
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.9
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,34.0
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.05
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.52
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.69
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
531907,Henllys Way S/S Cwmbran,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.66
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.26
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.21
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.09
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.3
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.39
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,33.9
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.19
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.57
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.03
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
531907,Henllys Way S/S Cwmbran,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.26
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.7
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.48
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.01
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,33.9
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.41
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.23
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.22
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
531907,Henllys Way S/S Cwmbran,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,7.1
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.56
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.67
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.76
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.54
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.2
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
