Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,33.8
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.93
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.84
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
531907,Henllys Way S/S Cwmbran,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.65
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.03
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.15
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.28
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.79
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.3
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,33.7
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.03
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.28
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.67
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
531907,Henllys Way S/S Cwmbran,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.29
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.51
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.69
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.56
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.26
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.5
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.97
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,33.6
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.88
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.62
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.55
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
531907,Henllys Way S/S Cwmbran,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.6
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.99
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.32
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.65
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.86
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.25
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.8
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.9
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,33.5
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.78
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.01
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.84
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
531907,Henllys Way S/S Cwmbran,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.95
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,8.06
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.56
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.29
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.44
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.2
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.4
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.2
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.43
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,33.5
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.76
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.61
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.76
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
531907,Henllys Way S/S Cwmbran,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.2
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.33
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.45
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.09
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.39
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.62
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.9
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.5
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.03
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.72
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,33.5
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.43
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.44
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.81
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
531907,Henllys Way S/S Cwmbran,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.51
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.48
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.2
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.56
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.09
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.26
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.3
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.7
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.4
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.48
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.76
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,33.5
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.62
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.36
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.4
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
531907,Henllys Way S/S Cwmbran,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.54
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.24
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.98
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.15
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.11
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.11
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.3
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.8
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.86
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,33.5
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.72
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.25
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.69
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
531907,Henllys Way S/S Cwmbran,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.71
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,13.23
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.81
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.67
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.26
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.8
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.5
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,33.4
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.87
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.51
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.99
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
531907,Henllys Way S/S Cwmbran,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.55
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.05
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,11.93
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
