Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.28
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.79
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.14
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.8
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.0
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,33.2
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.3
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.09
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.72
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
531907,Henllys Way S/S Cwmbran,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.48
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.7
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,10.06
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.55
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.0
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.87
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.2
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.8
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,33.1
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.34
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.32
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.29
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
531907,Henllys Way S/S Cwmbran,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.21
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,8.12
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.56
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.33
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.13
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.97
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.9
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.1
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,33.0
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.67
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.42
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.99
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
531907,Henllys Way S/S Cwmbran,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.02
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,9.81
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.9
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.76
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.35
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.09
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.0
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.3
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,32.9
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.53
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.56
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.6
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
531907,Henllys Way S/S Cwmbran,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.63
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,8.66
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.3
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.3
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.67
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.0
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.1
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,32.7
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.78
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.21
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.5
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
531907,Henllys Way S/S Cwmbran,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.28
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,9.82
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.91
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.08
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.59
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,72.2
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.0
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.3
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,32.6
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.48
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.66
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.44
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
531907,Henllys Way S/S Cwmbran,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.32
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,9.6
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,13.37
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.85
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.04
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.34
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.0
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.5
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,32.4
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.11
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.36
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.15
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
531907,Henllys Way S/S Cwmbran,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.27
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,12.19
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,16.96
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,48.5
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.45
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.51
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.1
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.8
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.05
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,32.2
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.82
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.89
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,51.54
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
531907,Henllys Way S/S Cwmbran,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.09
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.31
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.31
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.12
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.36
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.9
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.3
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,32.0
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
