Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.51
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.1
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.62
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
531907,Henllys Way S/S Cwmbran,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.92
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.88
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.49
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.31
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.74
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.02
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.7
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.5
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,31.9
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.69
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.85
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.69
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
531907,Henllys Way S/S Cwmbran,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.75
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.3
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.88
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.11
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.26
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.93
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,65.2
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.0
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.1
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,31.8
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.18
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.38
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.55
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
531907,Henllys Way S/S Cwmbran,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.26
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,11.71
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.16
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.16
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.19
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.7
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.3
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.09
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,31.6
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.42
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.02
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.24
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,118.9
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
531907,Henllys Way S/S Cwmbran,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.28
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,11.6
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.18
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.69
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.74
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.61
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.3
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.08
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,31.5
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.72
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.46
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.89
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
531907,Henllys Way S/S Cwmbran,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.79
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,11.91
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.46
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,40.1
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.01
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.5
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.72
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.2
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,31.4
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.5
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.34
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.48
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
531907,Henllys Way S/S Cwmbran,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.24
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,11.44
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.2
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.21
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.9
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.44
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.6
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,31.2
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.61
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.14
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.58
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
531907,Henllys Way S/S Cwmbran,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.57
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.73
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.79
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.04
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.32
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.48
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,31.0
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.24
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.76
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.79
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
531907,Henllys Way S/S Cwmbran,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.44
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.67
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.45
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.13
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.25
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.07
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.5
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.7
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.27
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,30.9
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.9
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.41
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.64
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
531907,Henllys Way S/S Cwmbran,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.94
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.84
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.29
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.28
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.08
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.42
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.5
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.0
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.7
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
