Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,30.7
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.74
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.22
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.07
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
531907,Henllys Way S/S Cwmbran,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.03
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.12
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.02
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.61
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.59
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.53
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.7
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,30.6
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.17
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.64
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.62
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
531907,Henllys Way S/S Cwmbran,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.05
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.92
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.55
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.05
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.51
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,70.3
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.6
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.3
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,30.5
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.08
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.75
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.46
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
531907,Henllys Way S/S Cwmbran,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,9.67
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.49
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.88
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.09
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.12
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.09
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,30.4
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.56
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.74
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.23
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
531907,Henllys Way S/S Cwmbran,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.37
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.59
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.04
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.08
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.25
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,30.3
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.71
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.49
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
531907,Henllys Way S/S Cwmbran,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.31
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,9.78
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.78
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.67
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.3
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,30.2
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.74
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.27
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.64
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
531907,Henllys Way S/S Cwmbran,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.71
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,12.55
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.65
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,46.3
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.66
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.5
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.34
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,30.1
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.96
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.92
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.15
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
531907,Henllys Way S/S Cwmbran,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.62
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.42
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.02
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.5
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.21
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.3
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,30.0
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.72
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.67
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.53
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
531907,Henllys Way S/S Cwmbran,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.35
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.9
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.49
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.35
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.68
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.41
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,29.9
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.25
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.05
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.65
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
531907,Henllys Way S/S Cwmbran,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,9.1
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.41
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.46
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
