Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.16
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.85
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.3
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,29.9
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.99
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.43
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.62
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
531907,Henllys Way S/S Cwmbran,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.91
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.61
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.66
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.01
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,29.9
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.64
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.42
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.06
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
531907,Henllys Way S/S Cwmbran,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.12
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.98
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.52
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.4
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.06
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.91
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.1
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,29.9
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.92
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.77
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.38
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
531907,Henllys Way S/S Cwmbran,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.8
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,9.13
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.23
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.01
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.6
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,29.9
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.92
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.79
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.54
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
531907,Henllys Way S/S Cwmbran,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.93
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.47
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.93
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.7
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.2
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,29.9
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.86
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.83
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.64
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
531907,Henllys Way S/S Cwmbran,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.09
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.86
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.07
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.07
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.1
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.08
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,29.9
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.46
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.95
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
531907,Henllys Way S/S Cwmbran,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.46
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.45
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.83
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.59
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.0
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,29.9
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.45
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.19
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
531907,Henllys Way S/S Cwmbran,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.57
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.34
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.35
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.07
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.56
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.6
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.9
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,29.9
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.26
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.41
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
531907,Henllys Way S/S Cwmbran,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.92
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.56
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.09
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.41
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,29.9
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
