Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.45
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.06
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
531907,Henllys Way S/S Cwmbran,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.36
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.35
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.86
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.94
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.47
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.2
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.3
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,30.0
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.42
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.32
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.77
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
531907,Henllys Way S/S Cwmbran,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.23
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.18
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.06
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.22
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.4
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.7
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,30.0
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.47
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.24
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.75
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
531907,Henllys Way S/S Cwmbran,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.54
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.07
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.79
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.96
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.4
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,30.0
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.1
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.83
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.41
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
531907,Henllys Way S/S Cwmbran,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.49
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.18
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.26
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.75
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.3
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,30.1
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.7
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
531907,Henllys Way S/S Cwmbran,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.91
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.15
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.89
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.43
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.2
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.02
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,30.2
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.29
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.26
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
531907,Henllys Way S/S Cwmbran,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.54
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.02
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.91
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.51
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.2
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.5
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,30.3
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.89
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.54
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
531907,Henllys Way S/S Cwmbran,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.3
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.89
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.31
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.63
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.8
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,30.4
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.5
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.24
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.21
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
531907,Henllys Way S/S Cwmbran,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.37
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.55
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.69
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.89
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.8
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,30.5
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.07
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.01
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
531907,Henllys Way S/S Cwmbran,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.14
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.95
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.11
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.82
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.6
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
