Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,30.6
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.09
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.48
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
531907,Henllys Way S/S Cwmbran,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.91
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.79
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.08
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.12
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.7
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,30.7
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.52
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.48
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
531907,Henllys Way S/S Cwmbran,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.24
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.56
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.22
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.21
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.51
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.0
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,30.8
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.02
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.22
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.3
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
531907,Henllys Way S/S Cwmbran,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.53
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.75
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.32
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.47
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.7
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,31.0
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.83
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.36
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.02
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
531907,Henllys Way S/S Cwmbran,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.25
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.67
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.35
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.1
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.13
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.6
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,31.1
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.21
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.56
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
531907,Henllys Way S/S Cwmbran,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.04
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.06
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.08
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.91
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.0
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.1
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,31.2
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.47
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
531907,Henllys Way S/S Cwmbran,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.18
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.9
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.75
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.9
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.89
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.2
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,31.3
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.18
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.04
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.18
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
531907,Henllys Way S/S Cwmbran,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.04
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.19
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.16
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.01
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,31.4
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
531907,Henllys Way S/S Cwmbran,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.78
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.13
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.14
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.99
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,31.6
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.44
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.82
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
531907,Henllys Way S/S Cwmbran,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.21
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.42
