Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.02
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.98
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.34
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,31.7
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.9
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.93
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.14
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
531907,Henllys Way S/S Cwmbran,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.34
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.22
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.85
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.89
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,31.8
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.24
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
531907,Henllys Way S/S Cwmbran,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.13
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.59
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.19
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.9
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.76
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,32.0
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.28
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.2
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.2
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
531907,Henllys Way S/S Cwmbran,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.22
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.79
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.36
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.89
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.92
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,32.1
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.23
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.72
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
531907,Henllys Way S/S Cwmbran,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.45
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.58
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.87
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.94
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,32.2
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.53
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.1
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
531907,Henllys Way S/S Cwmbran,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.34
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.72
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.46
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.39
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.45
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,32.4
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.02
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.62
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
531907,Henllys Way S/S Cwmbran,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.8
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.58
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.36
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.88
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.15
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,32.5
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.68
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.06
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
531907,Henllys Way S/S Cwmbran,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.09
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.56
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.55
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.97
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.36
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,32.7
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.84
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.3
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
531907,Henllys Way S/S Cwmbran,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.98
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.78
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.99
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.73
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.41
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,32.8
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
