Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.34
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.19
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.8
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
531907,Henllys Way S/S Cwmbran,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.01
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.92
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.75
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.06
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.1
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.97
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,33.0
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.39
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.03
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.83
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
531907,Henllys Way S/S Cwmbran,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.87
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.86
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.55
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.68
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.57
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,33.1
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.34
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.18
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.09
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
531907,Henllys Way S/S Cwmbran,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.99
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.8
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.57
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.91
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.6
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.94
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,33.3
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.06
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.42
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.38
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
531907,Henllys Way S/S Cwmbran,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.18
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.64
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.82
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.8
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.81
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,33.4
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.12
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.33
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.29
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
531907,Henllys Way S/S Cwmbran,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.19
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.3
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.75
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.41
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.83
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,33.5
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.24
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.63
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.6
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
531907,Henllys Way S/S Cwmbran,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.6
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.37
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.69
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.94
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.69
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,33.6
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.59
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.09
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.33
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
531907,Henllys Way S/S Cwmbran,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.09
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.07
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.68
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.02
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.65
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.63
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,33.7
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.45
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.41
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.92
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
531907,Henllys Way S/S Cwmbran,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.32
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.53
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.7
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.01
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.43
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,33.8
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.52
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.04
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.86
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
531907,Henllys Way S/S Cwmbran,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.4
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.64
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.81
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.46
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
