Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.1
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,33.9
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.13
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.27
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
531907,Henllys Way S/S Cwmbran,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.49
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.99
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.35
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.5
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.91
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.06
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.1
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,34.0
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.06
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.62
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
531907,Henllys Way S/S Cwmbran,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.32
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.52
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.98
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.84
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.29
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.11
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.5
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.1
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.05
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,34.0
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.92
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.91
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.02
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
531907,Henllys Way S/S Cwmbran,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.84
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.96
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.96
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.03
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.22
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,65.6
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.1
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.13
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.29
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.1
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,34.1
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.01
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.32
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.92
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
531907,Henllys Way S/S Cwmbran,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.23
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.89
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.53
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.07
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.38
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.67
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,67.6
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.5
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.7
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.76
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,34.2
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.6
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.07
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.06
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
531907,Henllys Way S/S Cwmbran,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.62
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.19
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.15
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.25
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.21
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.79
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.3
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.5
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.84
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.0
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.3
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,34.3
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.73
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.29
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.62
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
531907,Henllys Way S/S Cwmbran,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.24
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.77
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.52
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.65
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.78
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.4
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.4
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.62
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.8
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.5
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,34.4
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.7
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.1
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.32
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
531907,Henllys Way S/S Cwmbran,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.69
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.4
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.49
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.02
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.17
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.53
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.6
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.6
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.12
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.3
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,34.5
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.93
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.74
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.36
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
531907,Henllys Way S/S Cwmbran,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.91
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.44
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.84
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.14
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.85
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.88
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.09
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.7
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.2
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,34.6
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.8
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.32
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.03
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
531907,Henllys Way S/S Cwmbran,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
