Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.18
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.59
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,7.4
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.21
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.39
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.31
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.4
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.4
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,34.6
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.96
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.63
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.05
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
531907,Henllys Way S/S Cwmbran,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.15
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.86
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.19
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.43
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.65
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.98
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.3
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.4
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,34.7
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.45
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.3
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.87
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
531907,Henllys Way S/S Cwmbran,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.82
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.17
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.46
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.36
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.83
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.2
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.4
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.4
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.2
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,34.8
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.68
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.89
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
531907,Henllys Way S/S Cwmbran,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.5
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.28
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.08
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.39
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.65
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.48
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.5
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.6
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,34.8
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.3
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.88
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.19
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
531907,Henllys Way S/S Cwmbran,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.49
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.24
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.14
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.26
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.32
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.69
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.7
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.0
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.6
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,34.9
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.74
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.05
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.4
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
531907,Henllys Way S/S Cwmbran,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.73
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.1
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.13
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.44
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.06
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,68.4
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.4
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.4
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,34.9
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.71
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.71
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.2
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
531907,Henllys Way S/S Cwmbran,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.46
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.02
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.45
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.23
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.27
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.93
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,75.4
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.1
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.5
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,34.9
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.86
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.88
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.75
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
531907,Henllys Way S/S Cwmbran,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.47
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.79
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.23
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.14
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.49
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.5
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,73.9
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.1
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.0
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,35.0
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.25
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.19
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.76
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
531907,Henllys Way S/S Cwmbran,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.38
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.23
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.69
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.07
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.19
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.74
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,69.5
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.5
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.1
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
