Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,35.0
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.09
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.42
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.2
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
531907,Henllys Way S/S Cwmbran,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.18
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.91
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.03
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.56
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.88
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,72.1
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.4
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.4
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,35.1
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.28
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.57
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.48
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
531907,Henllys Way S/S Cwmbran,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.06
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.57
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.31
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.09
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.99
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.54
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,66.8
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.2
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.2
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,35.1
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.24
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.47
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.91
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
531907,Henllys Way S/S Cwmbran,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.91
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.5
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.82
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.37
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.39
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.4
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.6
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.1
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,35.2
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.84
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.65
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.47
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
531907,Henllys Way S/S Cwmbran,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,5.72
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,9.11
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.56
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.18
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.53
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.9
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.2
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.8
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,35.3
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.49
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.37
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.85
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
531907,Henllys Way S/S Cwmbran,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.19
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.2
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.67
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.47
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.55
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.66
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.3
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.1
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,35.3
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.67
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.74
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.1
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
531907,Henllys Way S/S Cwmbran,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.71
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.6
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.88
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.93
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.76
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.7
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,64.5
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.1
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.6
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,35.3
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.07
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.63
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.48
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
531907,Henllys Way S/S Cwmbran,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.44
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.83
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.63
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.8
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.33
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,62.9
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.7
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.3
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,35.4
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.98
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.43
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.42
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
531907,Henllys Way S/S Cwmbran,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.4
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.35
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.75
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.25
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.27
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.63
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.5
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.8
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,35.4
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.45
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.96
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.25
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
531907,Henllys Way S/S Cwmbran,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.18
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.27
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.37
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.24
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.1
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.5
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.4
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
