Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.8
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.3
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,35.4
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.72
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.9
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.2
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
531907,Henllys Way S/S Cwmbran,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.66
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.75
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.38
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.15
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.7
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.1
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.1
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.7
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.2
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,35.3
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.81
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.63
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
531907,Henllys Way S/S Cwmbran,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,13.9
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.31
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.45
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.26
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.9
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.37
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.4
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.6
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.3
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,35.3
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.88
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.38
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.15
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
531907,Henllys Way S/S Cwmbran,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,12.38
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.39
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.86
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.67
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.48
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.58
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,64.3
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.8
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.1
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.83
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,35.3
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.23
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.73
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.71
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
531907,Henllys Way S/S Cwmbran,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.6
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.52
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.67
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.41
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.88
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.77
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,65.8
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.3
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.6
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,35.2
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.47
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.96
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.89
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
531907,Henllys Way S/S Cwmbran,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.95
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,13.93
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.89
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,44.7
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.12
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.09
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.65
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.2
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.1
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.9
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,35.1
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.33
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.87
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.53
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
531907,Henllys Way S/S Cwmbran,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.66
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.51
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.35
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.09
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.31
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.63
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.1
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.6
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.2
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.2
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,35.1
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.22
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.34
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.78
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
531907,Henllys Way S/S Cwmbran,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.62
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.1
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.84
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.8
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.34
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.26
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.3
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.6
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.7
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.9
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.84
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,35.0
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.91
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.28
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.58
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
531907,Henllys Way S/S Cwmbran,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.94
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.44
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.06
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.75
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.37
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.76
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.8
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.8
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.7
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,35.0
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.37
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.49
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.57
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
