Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
531907,Henllys Way S/S Cwmbran,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.29
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.2
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.55
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.18
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.65
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.14
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.6
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.5
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.2
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.6
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.27
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.99
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,34.9
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.76
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.5
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.7
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
531907,Henllys Way S/S Cwmbran,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.23
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.08
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.16
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.74
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.03
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.3
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.9
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.84
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.67
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,34.8
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.01
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.51
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.88
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
531907,Henllys Way S/S Cwmbran,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.54
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,9.75
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.98
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.01
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.64
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,67.6
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.7
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.7
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.78
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,34.7
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.27
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.99
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.41
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
531907,Henllys Way S/S Cwmbran,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.29
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.13
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.95
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.9
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.49
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,68.7
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.0
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.9
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.54
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,34.6
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.6
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.7
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.98
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
531907,Henllys Way S/S Cwmbran,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.1
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.94
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.16
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.49
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.33
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,77.8
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.8
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.4
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,34.4
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.33
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.13
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.38
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
531907,Henllys Way S/S Cwmbran,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.38
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.35
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.23
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.76
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.2
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.89
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.6
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.5
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.4
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,34.3
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.08
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.44
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.42
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
531907,Henllys Way S/S Cwmbran,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.65
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.55
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.27
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.95
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.79
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.9
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.2
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.9
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,34.1
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.71
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.75
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
531907,Henllys Way S/S Cwmbran,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.15
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.05
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.02
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.71
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.64
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.17
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.6
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.2
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,34.0
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.31
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.52
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.42
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
531907,Henllys Way S/S Cwmbran,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.25
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.88
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.6
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.99
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.48
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.16
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.1
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.7
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
