Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,33.9
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.9
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.06
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.59
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
531907,Henllys Way S/S Cwmbran,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.01
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.69
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,4.07
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.81
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.4
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.01
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.2
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.6
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,33.7
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.08
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.67
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.92
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
531907,Henllys Way S/S Cwmbran,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.25
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.46
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.66
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.94
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.72
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.2
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.2
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.8
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.7
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,33.6
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.87
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.56
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.27
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
531907,Henllys Way S/S Cwmbran,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.96
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.36
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.67
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.01
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.26
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.49
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.3
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.1
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.9
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.2
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,33.5
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.97
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.29
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.89
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
531907,Henllys Way S/S Cwmbran,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.99
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.57
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.49
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.32
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.05
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.55
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.9
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.2
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.6
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.6
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,33.5
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.19
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.89
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.61
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
531907,Henllys Way S/S Cwmbran,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.93
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,10.63
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.26
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.17
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.19
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.0
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.7
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.9
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.0
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,33.4
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.54
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.45
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.12
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
531907,Henllys Way S/S Cwmbran,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.77
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,9.37
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.76
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.32
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.75
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.76
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.4
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.2
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.1
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,33.4
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.74
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.82
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.89
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
531907,Henllys Way S/S Cwmbran,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.94
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.71
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.8
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.4
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.23
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.95
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.9
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.2
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,33.3
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.63
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.62
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.53
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
531907,Henllys Way S/S Cwmbran,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.36
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,8.09
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.01
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.04
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.08
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.5
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,33.2
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.25
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.66
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
531907,Henllys Way S/S Cwmbran,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.23
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,10.04
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.77
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.87
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
