Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.5
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.62
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.4
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.9
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,33.1
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.07
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.86
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.69
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
531907,Henllys Way S/S Cwmbran,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.42
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.96
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.83
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.07
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.5
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,33.1
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.18
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.74
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.83
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
531907,Henllys Way S/S Cwmbran,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.46
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.65
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.28
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.44
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.2
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,33.0
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.77
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.05
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
531907,Henllys Way S/S Cwmbran,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.56
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.32
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.61
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.56
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,62.1
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.4
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,32.8
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.29
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.5
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
531907,Henllys Way S/S Cwmbran,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.48
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,9.03
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.32
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.34
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.94
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,32.7
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.86
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.57
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.92
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
531907,Henllys Way S/S Cwmbran,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.54
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.92
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.48
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.57
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.33
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.5
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.7
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.4
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,32.6
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.08
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.51
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
531907,Henllys Way S/S Cwmbran,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.88
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.99
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.55
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.7
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.8
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,32.5
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.42
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.19
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
531907,Henllys Way S/S Cwmbran,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.92
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.28
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.63
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.1
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,32.5
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.14
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.68
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
531907,Henllys Way S/S Cwmbran,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.35
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,9.53
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.06
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.77
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.48
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.7
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,32.5
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
