Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.53
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.33
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.98
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
531907,Henllys Way S/S Cwmbran,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.66
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.54
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.73
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.33
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.3
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,32.6
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.31
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.08
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
531907,Henllys Way S/S Cwmbran,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.34
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.94
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.47
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.69
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.8
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,32.6
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.82
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.73
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.05
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
531907,Henllys Way S/S Cwmbran,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.08
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.53
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.2
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,32.5
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.39
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.72
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.41
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
531907,Henllys Way S/S Cwmbran,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.02
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.68
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,7.45
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.09
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,32.5
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.79
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.35
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
531907,Henllys Way S/S Cwmbran,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.86
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,8.66
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.07
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.75
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.85
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.75
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.07
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,32.5
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.72
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.38
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.26
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
531907,Henllys Way S/S Cwmbran,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.73
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.95
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.6
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.05
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.86
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,32.5
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.62
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.85
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.35
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
531907,Henllys Way S/S Cwmbran,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.07
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.21
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.02
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.78
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.46
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.6
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.1
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,32.5
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.97
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.7
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.54
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
531907,Henllys Way S/S Cwmbran,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.87
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.95
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.08
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.03
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.77
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.7
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,32.5
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.46
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.01
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
531907,Henllys Way S/S Cwmbran,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.44
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.53
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.56
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.17
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.41
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.3
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
