Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,32.4
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.47
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.91
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.18
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
531907,Henllys Way S/S Cwmbran,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.08
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,8.84
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.3
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.33
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.66
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,32.2
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.23
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.16
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.37
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
531907,Henllys Way S/S Cwmbran,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.09
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,10.19
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.37
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.8
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.81
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.13
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.5
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.3
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,32.0
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.44
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.71
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
531907,Henllys Way S/S Cwmbran,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.0
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.31
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.95
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.71
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,67.4
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.4
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,31.9
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.32
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.02
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
531907,Henllys Way S/S Cwmbran,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.05
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.1
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.37
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.95
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.98
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.7
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.9
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,31.7
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.56
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.36
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.83
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
531907,Henllys Way S/S Cwmbran,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.02
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.22
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.72
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.06
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.37
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,75.3
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.7
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.26
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,31.6
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.38
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.33
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.51
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
531907,Henllys Way S/S Cwmbran,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.83
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.22
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.65
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.29
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.89
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,100.2
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.9
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.35
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,31.4
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.51
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.04
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
531907,Henllys Way S/S Cwmbran,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,10.4
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.78
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.56
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.4
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.88
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,79.2
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.8
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.16
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.89
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,31.2
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.02
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.09
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.8
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
531907,Henllys Way S/S Cwmbran,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,12.59
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,8.61
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.45
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.86
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.34
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,95.4
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.1
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.85
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,31.0
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.22
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.75
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.86
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
531907,Henllys Way S/S Cwmbran,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.5
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,9.34
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,11.94
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
