Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.3
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.8
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,76.2
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.8
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.9
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,30.9
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.28
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.44
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
531907,Henllys Way S/S Cwmbran,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.99
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,7.84
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.73
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.57
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.49
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,69.2
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.0
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,30.7
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.56
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.16
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.53
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
531907,Henllys Way S/S Cwmbran,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.3
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.96
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.29
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.52
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.19
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,82.5
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.8
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,30.5
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.2
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.31
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
531907,Henllys Way S/S Cwmbran,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.9
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.42
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.59
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.34
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.16
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,79.6
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.5
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,30.2
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.82
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.82
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
531907,Henllys Way S/S Cwmbran,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.69
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,8.71
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.62
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.11
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.23
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,89.8
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.2
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,30.1
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.21
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.12
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.73
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
531907,Henllys Way S/S Cwmbran,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.78
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.42
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.11
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.53
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.69
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,96.7
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.2
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.46
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,29.9
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.81
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.15
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.88
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
531907,Henllys Way S/S Cwmbran,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.5
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.8
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.81
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.69
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.9
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.2
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.0
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.45
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,29.6
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.72
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.8
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.04
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
531907,Henllys Way S/S Cwmbran,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.17
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.11
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.42
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.26
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.04
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.2
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.06
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,29.5
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.55
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.27
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
531907,Henllys Way S/S Cwmbran,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.9
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.64
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.94
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.2
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.3
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,29.4
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
