Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.89
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.39
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.67
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
531907,Henllys Way S/S Cwmbran,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.42
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.63
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.08
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.45
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.25
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.7
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,29.4
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.83
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.17
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.32
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
531907,Henllys Way S/S Cwmbran,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.46
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.07
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.72
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.49
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,29.3
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.56
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.31
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.71
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
531907,Henllys Way S/S Cwmbran,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.51
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.29
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.64
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.53
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,29.3
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.71
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.77
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.15
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
531907,Henllys Way S/S Cwmbran,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.3
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.65
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.16
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.81
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,29.3
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.08
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.52
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
531907,Henllys Way S/S Cwmbran,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.16
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,7.16
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.83
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.88
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,29.2
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.4
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.48
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.38
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
531907,Henllys Way S/S Cwmbran,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.21
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,12.48
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.51
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,40.7
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.99
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.68
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.45
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,29.2
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.76
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.88
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.75
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
531907,Henllys Way S/S Cwmbran,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.53
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.87
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.22
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.38
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,29.3
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.57
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.73
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
531907,Henllys Way S/S Cwmbran,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.42
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.52
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.38
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.11
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,29.3
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.35
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.56
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.44
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
531907,Henllys Way S/S Cwmbran,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.67
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,10.0
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.69
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.04
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.38
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.09
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.82
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
