Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,29.3
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.47
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.75
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.4
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
531907,Henllys Way S/S Cwmbran,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.3
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.72
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.28
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.13
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.3
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,29.3
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.95
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.63
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.57
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
531907,Henllys Way S/S Cwmbran,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.24
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.8
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.27
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.18
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,29.4
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.63
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.82
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.27
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
531907,Henllys Way S/S Cwmbran,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.38
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.91
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.9
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.73
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.43
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,29.4
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.45
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.95
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
531907,Henllys Way S/S Cwmbran,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.81
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.74
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.23
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.22
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.6
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.45
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,29.5
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.25
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.83
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.39
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
531907,Henllys Way S/S Cwmbran,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.69
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.43
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.07
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.57
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,29.5
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.06
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.89
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
531907,Henllys Way S/S Cwmbran,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.82
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.19
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.04
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.22
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.11
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.3
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,29.6
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.43
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.39
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
531907,Henllys Way S/S Cwmbran,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.86
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.76
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.65
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.01
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.8
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.08
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.1
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,29.7
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.67
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.48
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.18
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
531907,Henllys Way S/S Cwmbran,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.56
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.08
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.85
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.29
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.08
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,29.8
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.88
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.4
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.77
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
531907,Henllys Way S/S Cwmbran,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.95
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.63
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.51
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
