Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.75
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,29.9
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.92
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
531907,Henllys Way S/S Cwmbran,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.51
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.44
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.71
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,30.0
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.86
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.27
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
531907,Henllys Way S/S Cwmbran,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.51
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.64
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.94
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,30.2
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.79
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.58
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
531907,Henllys Way S/S Cwmbran,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.16
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.57
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.39
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.89
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.89
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,30.3
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.19
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.9
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
531907,Henllys Way S/S Cwmbran,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.47
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.08
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.23
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.52
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.96
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,30.6
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.1
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.17
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.51
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
531907,Henllys Way S/S Cwmbran,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.48
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.29
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.09
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.99
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,30.7
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.56
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.08
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.75
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
531907,Henllys Way S/S Cwmbran,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.59
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.88
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.03
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,30.8
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.17
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
531907,Henllys Way S/S Cwmbran,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.48
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.25
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.8
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,30.9
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.37
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.44
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
531907,Henllys Way S/S Cwmbran,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.28
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.19
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.72
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,31.0
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
