Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.09
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.91
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
531907,Henllys Way S/S Cwmbran,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.53
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.25
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.08
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,31.1
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.55
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.95
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.68
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
531907,Henllys Way S/S Cwmbran,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.38
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.89
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.36
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,31.3
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.08
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
531907,Henllys Way S/S Cwmbran,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.1
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.8
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.22
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.33
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.9
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,31.4
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.49
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.15
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.84
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
531907,Henllys Way S/S Cwmbran,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.97
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.38
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.0
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,31.5
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.5
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.72
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.63
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
531907,Henllys Way S/S Cwmbran,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.06
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.12
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.0
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,31.6
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.5
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.74
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
531907,Henllys Way S/S Cwmbran,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.82
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.09
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.44
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,31.8
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.73
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.47
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
531907,Henllys Way S/S Cwmbran,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.81
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.35
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.33
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.09
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,31.9
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.95
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.21
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
531907,Henllys Way S/S Cwmbran,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.81
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.15
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.25
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.02
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,32.0
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.08
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.29
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
531907,Henllys Way S/S Cwmbran,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.2
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.05
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.21
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
