Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,32.2
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.86
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.32
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.38
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
531907,Henllys Way S/S Cwmbran,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.16
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.62
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.31
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,32.4
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.94
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.98
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
531907,Henllys Way S/S Cwmbran,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.98
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.58
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.31
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,32.6
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.97
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.37
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
531907,Henllys Way S/S Cwmbran,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.96
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.01
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.46
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,32.7
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.25
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.64
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
531907,Henllys Way S/S Cwmbran,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.99
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.73
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.69
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.24
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,32.9
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.07
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.16
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.74
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
531907,Henllys Way S/S Cwmbran,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.3
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.34
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.51
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,33.1
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.74
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.15
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
531907,Henllys Way S/S Cwmbran,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.09
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,6.07
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.44
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,33.2
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.51
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.98
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.99
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
531907,Henllys Way S/S Cwmbran,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.83
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.38
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.41
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,33.4
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.82
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.95
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
531907,Henllys Way S/S Cwmbran,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.94
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.42
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.54
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.7
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,33.5
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.68
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.78
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
531907,Henllys Way S/S Cwmbran,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.18
