Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.3
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.45
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,33.6
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.41
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.06
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
531907,Henllys Way S/S Cwmbran,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.69
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.02
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.4
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.77
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,33.8
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
531907,Henllys Way S/S Cwmbran,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.97
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.59
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.49
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,33.9
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.46
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.75
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
531907,Henllys Way S/S Cwmbran,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.54
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.46
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.56
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.74
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,34.0
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.51
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.6
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
531907,Henllys Way S/S Cwmbran,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.82
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,10.44
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.62
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.28
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.45
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,34.0
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.35
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,38.24
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
531907,Henllys Way S/S Cwmbran,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.55
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,14.78
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.89
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,53.0
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.75
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,34.1
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.24
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.16
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
531907,Henllys Way S/S Cwmbran,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.52
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,14.06
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.9
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,49.7
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.02
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.09
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,34.3
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.76
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.96
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
531907,Henllys Way S/S Cwmbran,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.52
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,12.64
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.04
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.62
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,34.4
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.18
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.61
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.45
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
531907,Henllys Way S/S Cwmbran,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.58
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,12.31
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.2
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.64
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,34.5
