Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.59
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.65
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.56
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
531907,Henllys Way S/S Cwmbran,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.7
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,11.38
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.03
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.0
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.42
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,34.6
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.91
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.86
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.36
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
531907,Henllys Way S/S Cwmbran,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.6
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,11.18
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.86
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.76
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.77
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,34.7
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.93
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.23
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.79
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
531907,Henllys Way S/S Cwmbran,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.52
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.47
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.37
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.7
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.6
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,30.9
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.95
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.93
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
531907,Henllys Way S/S Cwmbran,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.47
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.28
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.62
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.78
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.5
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.8
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.27
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,31.1
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.64
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.45
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.71
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
531907,Henllys Way S/S Cwmbran,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.61
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.46
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.94
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.12
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.98
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.5
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.8
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,31.2
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.42
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.17
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.16
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
531907,Henllys Way S/S Cwmbran,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.42
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.06
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.29
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.93
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.8
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,31.3
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.79
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.68
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
531907,Henllys Way S/S Cwmbran,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.71
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.59
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.45
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.91
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.5
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,31.5
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.47
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.81
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
531907,Henllys Way S/S Cwmbran,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.85
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.8
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.63
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.45
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.2
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,31.6
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.34
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
531907,Henllys Way S/S Cwmbran,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.15
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.09
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.98
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.9
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.47
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.3
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.8
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
