Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,31.7
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.3
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.73
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.84
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
531907,Henllys Way S/S Cwmbran,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.78
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.21
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.88
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.89
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.37
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.5
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.4
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,31.8
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.14
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.88
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
531907,Henllys Way S/S Cwmbran,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.96
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.66
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.67
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.16
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.3
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.86
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,31.9
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.84
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.94
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.38
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
531907,Henllys Way S/S Cwmbran,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.16
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.07
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.67
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.12
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.96
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.3
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.9
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.01
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,32.0
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.66
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.43
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
531907,Henllys Way S/S Cwmbran,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.47
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.39
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.79
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.79
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.51
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.6
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.7
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.1
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,32.1
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.91
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.2
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.62
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
531907,Henllys Way S/S Cwmbran,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.03
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.94
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.53
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.42
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.06
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.3
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.2
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,32.2
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.04
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.9
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.96
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
531907,Henllys Way S/S Cwmbran,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.4
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.03
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.59
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.6
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.55
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.6
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.5
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.87
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,32.3
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.89
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.51
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.59
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
531907,Henllys Way S/S Cwmbran,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,8.21
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.8
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.13
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.67
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.16
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,59.4
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.9
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.76
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,32.4
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.75
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.65
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.09
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
531907,Henllys Way S/S Cwmbran,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.93
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.08
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.14
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.63
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.3
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.31
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.9
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.4
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.9
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,32.5
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.43
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.7
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.47
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
531907,Henllys Way S/S Cwmbran,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
