Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.28
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,9.36
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,9.87
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.31
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.56
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.8
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,71.5
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.6
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,32.6
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.72
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.47
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.67
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
531907,Henllys Way S/S Cwmbran,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.01
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.69
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.84
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.68
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.48
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.25
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,74.4
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.0
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.6
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.95
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,32.7
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.77
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.72
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.2
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
531907,Henllys Way S/S Cwmbran,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.57
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,9.66
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.27
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.53
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.84
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.64
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.4
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.7
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.3
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.31
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,32.8
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.43
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.14
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.83
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
531907,Henllys Way S/S Cwmbran,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.8
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,9.46
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.97
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.67
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.76
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.25
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.6
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.8
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.13
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,32.9
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.78
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.82
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.24
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
531907,Henllys Way S/S Cwmbran,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.26
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.88
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.65
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.13
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.92
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.36
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.9
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.1
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.9
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,32.9
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.35
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.4
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.69
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
531907,Henllys Way S/S Cwmbran,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.13
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.8
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.16
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.45
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.04
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.55
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.6
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.5
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,32.9
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.23
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.64
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.26
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
531907,Henllys Way S/S Cwmbran,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.16
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.65
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.77
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.87
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.86
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.18
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.1
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.08
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,33.0
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.87
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.18
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.98
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
531907,Henllys Way S/S Cwmbran,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.49
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.32
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.71
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.98
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.06
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.86
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.0
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.48
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,33.0
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.81
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.52
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.95
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
531907,Henllys Way S/S Cwmbran,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.6
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.31
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.67
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.05
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.78
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.9
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.0
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.9
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.4
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.25
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
