Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,33.0
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.73
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.92
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.24
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
531907,Henllys Way S/S Cwmbran,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.6
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.86
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.55
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.9
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.63
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.77
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.6
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.4
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.6
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,33.0
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.71
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.62
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.25
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
531907,Henllys Way S/S Cwmbran,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.76
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.8
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.53
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.88
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.05
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.71
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.0
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.9
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.14
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,33.0
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.82
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.77
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.06
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
531907,Henllys Way S/S Cwmbran,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.95
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.74
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.63
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.24
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.16
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.88
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.2
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.5
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.9
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.47
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,32.9
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.36
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.39
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.03
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
531907,Henllys Way S/S Cwmbran,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.52
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.24
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.6
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.5
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.67
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.11
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,66.7
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.0
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.1
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.3
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.01
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,32.9
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.65
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.95
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.69
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
531907,Henllys Way S/S Cwmbran,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.37
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.52
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.25
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.45
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.0
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.0
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.2
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.9
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.0
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.7
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,32.9
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.56
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.23
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.77
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
531907,Henllys Way S/S Cwmbran,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,6.15
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.57
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.04
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.13
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.21
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.57
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,74.7
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.1
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.3
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,32.9
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.97
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.9
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.4
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
531907,Henllys Way S/S Cwmbran,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.14
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.35
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.7
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.32
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.02
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.6
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,68.0
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.3
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.5
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,32.9
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.09
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.27
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.17
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
531907,Henllys Way S/S Cwmbran,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.29
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.32
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.37
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.03
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.08
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.15
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.0
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,32.9
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.04
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.79
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.98
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
531907,Henllys Way S/S Cwmbran,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.39
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.8
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.95
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.14
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.68
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.54
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
