Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.2
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.3
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.6
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,32.9
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.63
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.02
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
531907,Henllys Way S/S Cwmbran,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.23
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.57
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.27
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.53
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.55
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.56
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.8
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.7
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.46
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,32.8
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.26
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.47
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.24
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
531907,Henllys Way S/S Cwmbran,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.24
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.44
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.36
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.64
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.19
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.04
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,73.3
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.7
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.5
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.11
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,32.7
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.11
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.31
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
531907,Henllys Way S/S Cwmbran,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.04
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.32
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.4
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.86
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.26
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.16
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,65.7
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.3
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.4
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.6
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.97
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.2
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,32.6
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.92
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.95
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.14
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
531907,Henllys Way S/S Cwmbran,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.92
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.62
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.59
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.74
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.35
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.53
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.2
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.3
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.2
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.84
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,32.6
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.56
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.42
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.22
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
531907,Henllys Way S/S Cwmbran,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.61
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.11
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.78
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.4
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.99
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.51
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.9
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.9
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.8
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.02
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.4
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,32.5
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.1
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.38
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.46
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
531907,Henllys Way S/S Cwmbran,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.22
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,4.59
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.91
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.7
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.62
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.41
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.6
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.7
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.42
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,32.5
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.38
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.03
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.35
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
531907,Henllys Way S/S Cwmbran,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.47
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.2
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.85
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.99
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.2
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.12
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,74.2
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.6
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.9
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.91
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.83
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,32.4
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.32
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.47
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.1
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
531907,Henllys Way S/S Cwmbran,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.03
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,10.0
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.83
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.84
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.97
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.1
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.4
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.1
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.8
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.94
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.7
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.23
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.6
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,32.4
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.64
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.05
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.17
