Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
531907,Henllys Way S/S Cwmbran,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.99
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.63
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.98
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.75
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.8
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.99
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.2
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.6
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.92
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.34
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.8
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,32.4
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.15
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.14
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.95
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
531907,Henllys Way S/S Cwmbran,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.32
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.76
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.83
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.76
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.77
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.9
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.0
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.0
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.5
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.12
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,32.2
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.63
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.08
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.88
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
531907,Henllys Way S/S Cwmbran,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.68
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.6
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.49
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.1
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.4
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.76
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.0
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.08
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,32.1
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.67
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.14
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.88
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
531907,Henllys Way S/S Cwmbran,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.54
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.82
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.66
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.0
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.43
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.5
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.2
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,31.9
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.65
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.79
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.89
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
531907,Henllys Way S/S Cwmbran,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.53
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.01
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.73
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.86
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.47
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.87
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.9
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,31.9
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.66
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.02
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.01
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
531907,Henllys Way S/S Cwmbran,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.81
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.28
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.87
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.02
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.3
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.53
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.7
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.3
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,31.7
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.97
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.84
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.88
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
531907,Henllys Way S/S Cwmbran,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.67
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.62
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.42
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.85
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.86
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.2
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,31.6
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.25
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.46
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.05
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
531907,Henllys Way S/S Cwmbran,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.03
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.88
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.98
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.2
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.38
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,31.4
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.2
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.46
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.87
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
531907,Henllys Way S/S Cwmbran,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.85
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.34
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.45
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.33
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.52
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
