Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,31.2
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.37
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.49
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.06
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
531907,Henllys Way S/S Cwmbran,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.19
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.19
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.02
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.92
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.41
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.34
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,31.1
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.92
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.41
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.26
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
531907,Henllys Way S/S Cwmbran,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.41
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.81
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.31
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.95
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.4
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,31.1
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.33
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.3
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.23
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
531907,Henllys Way S/S Cwmbran,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.25
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.09
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.25
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.15
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,31.0
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.31
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.58
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
531907,Henllys Way S/S Cwmbran,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.47
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.82
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.0
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.82
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,31.0
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.57
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
531907,Henllys Way S/S Cwmbran,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.43
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.68
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.41
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,31.0
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.08
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.19
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
531907,Henllys Way S/S Cwmbran,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.63
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.92
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.0
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.06
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.47
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,30.9
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.68
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
531907,Henllys Way S/S Cwmbran,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.32
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.18
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.89
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.45
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,30.9
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.39
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.43
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.84
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
531907,Henllys Way S/S Cwmbran,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.49
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.72
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,10.51
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.1
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.51
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.89
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,30.9
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.26
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.71
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.89
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
531907,Henllys Way S/S Cwmbran,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.07
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.01
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.9
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
