Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.38
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.36
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,30.8
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.76
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.29
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.65
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
531907,Henllys Way S/S Cwmbran,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.85
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.7
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,9.96
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.46
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,30.8
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.91
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.45
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.01
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
531907,Henllys Way S/S Cwmbran,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.7
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.45
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.28
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.79
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,30.6
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.1
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.09
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
531907,Henllys Way S/S Cwmbran,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.17
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.18
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.73
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,30.5
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.06
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
531907,Henllys Way S/S Cwmbran,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.58
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.36
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.06
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.55
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,30.4
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.87
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.24
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.79
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
531907,Henllys Way S/S Cwmbran,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.97
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.49
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.58
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.08
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,30.3
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.69
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.71
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
531907,Henllys Way S/S Cwmbran,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.11
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.47
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.48
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.15
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,30.1
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.56
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.63
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.57
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
531907,Henllys Way S/S Cwmbran,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.56
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.65
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.99
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.07
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,30.0
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.19
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.33
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
531907,Henllys Way S/S Cwmbran,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.96
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.77
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.14
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,29.9
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
