Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.85
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.21
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
531907,Henllys Way S/S Cwmbran,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.03
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.81
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.88
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.06
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.62
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.7
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.0
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.6
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,29.9
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.54
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.75
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.75
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
531907,Henllys Way S/S Cwmbran,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.79
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.56
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.69
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.2
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,30.0
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.68
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.87
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.04
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
531907,Henllys Way S/S Cwmbran,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.52
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.54
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.59
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.36
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,30.0
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.23
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.65
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.99
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
531907,Henllys Way S/S Cwmbran,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.04
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.77
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.23
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.05
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.88
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,30.0
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.45
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.88
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
531907,Henllys Way S/S Cwmbran,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.36
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.98
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.63
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.86
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,30.0
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.14
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.97
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.45
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
531907,Henllys Way S/S Cwmbran,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.57
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.02
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.69
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.5
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.27
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,30.1
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.43
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.73
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.35
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
531907,Henllys Way S/S Cwmbran,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.5
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.51
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.23
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,30.1
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.68
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.35
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
531907,Henllys Way S/S Cwmbran,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.59
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.06
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.52
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.2
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,30.0
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.66
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
531907,Henllys Way S/S Cwmbran,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.73
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.37
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.82
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
