Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,29.9
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.03
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.23
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
531907,Henllys Way S/S Cwmbran,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.1
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.86
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.63
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.88
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,29.8
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.67
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.28
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.32
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
531907,Henllys Way S/S Cwmbran,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.93
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.86
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,7.33
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.5
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.3
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,29.8
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.38
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.76
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.95
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
531907,Henllys Way S/S Cwmbran,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.16
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.91
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.42
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.66
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,29.9
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.91
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.39
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.4
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
531907,Henllys Way S/S Cwmbran,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.37
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.7
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.29
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.9
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,29.8
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.9
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.34
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.26
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
531907,Henllys Way S/S Cwmbran,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.63
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.12
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.51
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.24
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,29.7
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.56
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.38
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
531907,Henllys Way S/S Cwmbran,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.65
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.1
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.67
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,13.7
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.2
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,66.9
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.3
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,29.5
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.72
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.42
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.71
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.28
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.84
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.48
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.56
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,29.3
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.12
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.8
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.12
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
531907,Henllys Way S/S Cwmbran,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.09
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.21
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.62
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,29.2
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.95
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.5
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
531907,Henllys Way S/S Cwmbran,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.84
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,7.74
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,10.47
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
