Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.04
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,29.0
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.11
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.03
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
531907,Henllys Way S/S Cwmbran,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.35
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.24
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,10.38
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.97
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,28.9
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.32
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.06
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.74
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
531907,Henllys Way S/S Cwmbran,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.2
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.25
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,11.83
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.75
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.5
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,28.7
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.11
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.22
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
531907,Henllys Way S/S Cwmbran,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.56
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.24
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,10.66
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.1
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.86
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.9
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.0
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,28.6
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.07
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.26
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.42
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
531907,Henllys Way S/S Cwmbran,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.45
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.97
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.81
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.47
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.06
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.0
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.52
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,28.5
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.48
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.27
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
531907,Henllys Way S/S Cwmbran,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.43
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.64
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.9
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,28.4
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.51
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.76
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.95
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
531907,Henllys Way S/S Cwmbran,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.35
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.17
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.49
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.03
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.51
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,28.3
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.37
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.28
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.43
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
531907,Henllys Way S/S Cwmbran,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.07
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.12
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.23
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.42
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.75
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,28.3
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.31
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.6
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.82
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
531907,Henllys Way S/S Cwmbran,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.89
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.09
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,9.38
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.76
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.9
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.9
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,28.2
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
