Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.68
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.36
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.54
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
531907,Henllys Way S/S Cwmbran,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.12
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.71
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.34
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.86
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.8
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,28.1
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.45
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.24
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.89
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
531907,Henllys Way S/S Cwmbran,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.67
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.73
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.85
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.81
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.39
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,28.0
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.77
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.1
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
531907,Henllys Way S/S Cwmbran,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.1
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.17
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.92
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.16
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,27.9
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.86
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.47
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
531907,Henllys Way S/S Cwmbran,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.57
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.42
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.14
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.76
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,27.9
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.78
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.63
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.09
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
531907,Henllys Way S/S Cwmbran,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.33
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.16
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.67
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.51
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,27.8
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.22
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.7
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
531907,Henllys Way S/S Cwmbran,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.64
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.86
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.16
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.95
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.37
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.4
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.8
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,27.7
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.46
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.82
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
531907,Henllys Way S/S Cwmbran,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.09
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.45
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.76
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.53
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.7
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,27.6
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.36
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.09
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
531907,Henllys Way S/S Cwmbran,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.67
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.01
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.18
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.17
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,27.6
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.25
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
531907,Henllys Way S/S Cwmbran,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.53
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.25
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.21
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.61
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.6
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
