Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,27.6
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.76
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.47
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.23
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
531907,Henllys Way S/S Cwmbran,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.23
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.41
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.74
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.03
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.75
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,27.5
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.27
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.19
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.7
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
531907,Henllys Way S/S Cwmbran,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.97
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.25
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.3
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.61
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.59
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.5
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,27.5
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.87
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.74
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.02
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
531907,Henllys Way S/S Cwmbran,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.53
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.39
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.39
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.15
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.26
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.16
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.2
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.6
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,27.5
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.83
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.21
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.08
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
531907,Henllys Way S/S Cwmbran,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.13
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,9.26
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.54
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.72
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.89
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,27.6
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.24
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.32
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.42
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
531907,Henllys Way S/S Cwmbran,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.29
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.68
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,16.28
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,49.3
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.1
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.66
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.0
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.22
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.5
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.87
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,27.6
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.53
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.72
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.62
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
531907,Henllys Way S/S Cwmbran,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.04
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.05
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.93
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.99
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.7
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,27.7
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.25
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.14
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.23
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
531907,Henllys Way S/S Cwmbran,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.1
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.79
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.44
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.06
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,27.8
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.2
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.83
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
531907,Henllys Way S/S Cwmbran,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.92
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.13
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.27
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,27.8
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.75
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.33
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
531907,Henllys Way S/S Cwmbran,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.88
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.87
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.07
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
