Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.0
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.24
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.5
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,27.9
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.35
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.82
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.72
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
531907,Henllys Way S/S Cwmbran,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.39
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.8
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.19
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,28.0
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.23
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.8
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
531907,Henllys Way S/S Cwmbran,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.03
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.86
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.47
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,28.0
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.75
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
531907,Henllys Way S/S Cwmbran,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.12
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.84
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.31
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,28.1
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.3
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.27
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
531907,Henllys Way S/S Cwmbran,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.63
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.66
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.03
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.9
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,28.2
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.64
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.09
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
531907,Henllys Way S/S Cwmbran,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.97
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.82
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.76
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,28.3
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.81
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.27
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
531907,Henllys Way S/S Cwmbran,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.94
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.61
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.97
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,28.4
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.21
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.41
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
531907,Henllys Way S/S Cwmbran,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.32
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.88
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.19
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.92
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,28.5
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
531907,Henllys Way S/S Cwmbran,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.95
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.84
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.16
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,28.6
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
