Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.63
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
531907,Henllys Way S/S Cwmbran,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.82
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.92
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.96
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,28.7
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.56
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.42
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
531907,Henllys Way S/S Cwmbran,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.88
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.38
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.72
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,28.8
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.41
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
531907,Henllys Way S/S Cwmbran,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.01
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,6.92
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.61
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,28.9
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.19
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.75
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.53
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
531907,Henllys Way S/S Cwmbran,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.9
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.49
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.1
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,29.0
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.57
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.81
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
531907,Henllys Way S/S Cwmbran,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.1
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.73
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.07
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,29.1
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.89
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.36
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.97
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
531907,Henllys Way S/S Cwmbran,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.19
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.21
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.29
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,29.3
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.04
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.86
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
531907,Henllys Way S/S Cwmbran,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.12
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.58
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.16
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,29.4
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.98
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
531907,Henllys Way S/S Cwmbran,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.31
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.64
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.03
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.89
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,29.5
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.91
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
531907,Henllys Way S/S Cwmbran,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.22
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.11
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.03
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.14
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
