Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.01
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,29.6
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.13
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.19
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.01
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
531907,Henllys Way S/S Cwmbran,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.08
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.61
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.89
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,29.7
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.55
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.77
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
531907,Henllys Way S/S Cwmbran,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.87
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.92
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.09
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.98
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,29.9
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.46
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.76
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
531907,Henllys Way S/S Cwmbran,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.9
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.54
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.91
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,30.0
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.01
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
531907,Henllys Way S/S Cwmbran,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.18
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.63
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.8
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,30.1
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.7
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.91
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
531907,Henllys Way S/S Cwmbran,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.29
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.55
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.81
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,30.2
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.48
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.13
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.9
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
531907,Henllys Way S/S Cwmbran,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.32
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.87
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.03
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,30.3
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.38
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
531907,Henllys Way S/S Cwmbran,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.98
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.22
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.29
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,30.4
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.54
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.31
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
531907,Henllys Way S/S Cwmbran,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.08
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.33
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.81
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,30.5
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.67
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.34
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.22
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
531907,Henllys Way S/S Cwmbran,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.3
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.46
