Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.85
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.99
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,30.7
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.83
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.97
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.98
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
531907,Henllys Way S/S Cwmbran,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.21
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.3
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.0
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.02
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,30.8
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.3
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
531907,Henllys Way S/S Cwmbran,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.27
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.48
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.32
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.84
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,30.9
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.27
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.97
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
531907,Henllys Way S/S Cwmbran,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.45
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.95
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.15
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,31.1
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.27
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
531907,Henllys Way S/S Cwmbran,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.04
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.25
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.13
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,31.2
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.53
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
531907,Henllys Way S/S Cwmbran,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.83
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.22
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.3
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.27
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,31.4
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.88
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.6
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.3
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
531907,Henllys Way S/S Cwmbran,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.87
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.2
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.51
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,31.5
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.52
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.22
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
531907,Henllys Way S/S Cwmbran,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.34
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.98
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.53
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.09
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,31.6
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.39
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.82
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.33
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
531907,Henllys Way S/S Cwmbran,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.53
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.13
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.51
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.03
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,31.8
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
