Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.57
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.85
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
531907,Henllys Way S/S Cwmbran,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.48
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.25
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.27
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.09
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,31.9
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.98
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.88
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.49
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
531907,Henllys Way S/S Cwmbran,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.03
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.85
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.26
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,32.0
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.32
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.21
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.66
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
531907,Henllys Way S/S Cwmbran,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.61
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.03
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.78
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.07
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,32.1
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.52
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.18
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
531907,Henllys Way S/S Cwmbran,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.29
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.7
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.84
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.92
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,32.3
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.57
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.07
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.11
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
531907,Henllys Way S/S Cwmbran,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.05
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.49
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.85
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.54
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,32.4
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.74
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.56
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.07
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
531907,Henllys Way S/S Cwmbran,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.88
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.08
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.9
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.15
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.7
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.33
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,32.6
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.34
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.61
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.79
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
531907,Henllys Way S/S Cwmbran,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.37
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.25
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.17
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.35
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.99
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,32.7
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.4
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.17
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.71
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
531907,Henllys Way S/S Cwmbran,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.47
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.09
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.42
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.18
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,32.8
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.81
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.53
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
531907,Henllys Way S/S Cwmbran,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.15
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.35
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.31
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.29
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
