Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,33.0
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.87
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.08
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.75
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
531907,Henllys Way S/S Cwmbran,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.15
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.53
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.1
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.15
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.14
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,33.1
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.84
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.82
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
531907,Henllys Way S/S Cwmbran,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.9
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.89
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.32
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.94
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.01
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,33.2
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.97
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.33
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
531907,Henllys Way S/S Cwmbran,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.36
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.22
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.42
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.89
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.73
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.39
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.1
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,33.4
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.94
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.78
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
531907,Henllys Way S/S Cwmbran,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.76
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.28
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.5
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.53
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.86
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.9
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,33.5
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.51
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.77
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.68
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
531907,Henllys Way S/S Cwmbran,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.16
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.3
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.82
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.86
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.76
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.1
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.7
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,33.6
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.16
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.18
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.95
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
531907,Henllys Way S/S Cwmbran,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,11.11
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,7.03
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.15
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.8
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.72
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.0
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,33.7
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.24
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.7
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.46
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
531907,Henllys Way S/S Cwmbran,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.41
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,9.4
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.53
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.97
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.4
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.4
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.9
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,33.9
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.6
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.73
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.1
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
531907,Henllys Way S/S Cwmbran,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.03
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.57
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.77
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.37
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.64
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.5
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.7
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.5
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.2
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.02
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,34.0
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.65
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.93
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.52
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
531907,Henllys Way S/S Cwmbran,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
