Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.92
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.91
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.55
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.58
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.33
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.1
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.5
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.86
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,34.1
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.21
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.75
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.04
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
531907,Henllys Way S/S Cwmbran,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.44
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.13
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.56
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.53
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.14
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.08
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.9
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.9
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.2
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,34.2
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.98
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.92
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.41
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
531907,Henllys Way S/S Cwmbran,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.82
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.72
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.0
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.46
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.85
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.92
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.3
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.6
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.86
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.49
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,34.3
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.87
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.41
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.49
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
531907,Henllys Way S/S Cwmbran,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.55
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.12
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.87
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.98
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.92
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.3
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.2
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,34.4
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.89
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.02
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.42
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
531907,Henllys Way S/S Cwmbran,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.11
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.53
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.04
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.52
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.32
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.6
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.05
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,34.5
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.44
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.26
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.67
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
531907,Henllys Way S/S Cwmbran,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.3
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.11
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.65
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.48
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.94
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.17
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.9
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.8
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,34.5
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.47
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.07
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.88
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
531907,Henllys Way S/S Cwmbran,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.67
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.0
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.07
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.51
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.27
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.4
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.1
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.5
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.99
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,34.6
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.21
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.91
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.37
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
531907,Henllys Way S/S Cwmbran,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.54
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.82
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.75
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.17
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.42
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.96
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.8
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.1
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.68
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,34.6
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.44
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.06
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.93
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
531907,Henllys Way S/S Cwmbran,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.87
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.57
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.94
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.06
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.07
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.58
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.3
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.5
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.7
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.64
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
