Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,34.7
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.66
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.24
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.78
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
531907,Henllys Way S/S Cwmbran,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.69
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.49
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.56
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.06
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.72
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.61
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.6
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.6
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.4
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,34.7
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.19
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.8
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.95
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
531907,Henllys Way S/S Cwmbran,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.1
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.81
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.88
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.68
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.61
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.65
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.3
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.0
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.23
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,34.7
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.07
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.37
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.49
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
531907,Henllys Way S/S Cwmbran,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.85
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.51
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.26
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.88
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.38
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.23
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.4
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.2
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.9
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.81
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,34.7
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.63
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.86
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.57
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
531907,Henllys Way S/S Cwmbran,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.84
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.18
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.2
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.89
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.94
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.84
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.6
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.4
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,34.6
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.3
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.13
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.74
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
531907,Henllys Way S/S Cwmbran,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.59
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,10.3
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.09
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.26
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.84
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.13
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.1
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.2
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.3
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.3
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.99
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.2
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,34.6
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.52
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.01
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.34
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
531907,Henllys Way S/S Cwmbran,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.64
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,12.96
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.82
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.28
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.38
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.8
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.26
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.11
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.0
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.0
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.12
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,34.5
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.69
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.62
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.25
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
531907,Henllys Way S/S Cwmbran,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.92
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,11.02
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.71
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.11
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.83
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.81
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.8
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.0
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.6
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,34.4
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.28
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.85
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.35
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
531907,Henllys Way S/S Cwmbran,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,10.26
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.41
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.06
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.58
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.24
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.56
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.3
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.5
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.1
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.07
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.4
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,34.3
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.33
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.73
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.39
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
531907,Henllys Way S/S Cwmbran,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.07
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.91
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.34
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.56
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.69
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.1
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.7
