Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.4
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.8
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.2
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.4
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,34.1
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.61
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.91
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.81
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
531907,Henllys Way S/S Cwmbran,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.91
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.67
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.01
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.76
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.23
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.22
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,64.7
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.1
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,141.3
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.2
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.15
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.49
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.1
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,33.9
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.92
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.44
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.72
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
531907,Henllys Way S/S Cwmbran,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.61
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.63
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.63
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.6
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.23
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.63
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.2
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.8
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.9
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.23
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.59
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,33.8
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.52
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.46
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.92
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
531907,Henllys Way S/S Cwmbran,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.65
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.59
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.97
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.65
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.54
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.44
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.0
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.4
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.1
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.3
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,33.7
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.66
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.34
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.82
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
531907,Henllys Way S/S Cwmbran,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.36
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.11
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.5
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.71
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.11
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.43
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.6
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.8
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.05
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,33.5
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.91
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.33
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.03
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
531907,Henllys Way S/S Cwmbran,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.75
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.72
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.37
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.86
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.16
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.32
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.6
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.9
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.2
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.71
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,33.4
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.1
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.46
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
531907,Henllys Way S/S Cwmbran,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.51
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.47
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.79
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.22
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.99
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.92
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.6
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.2
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.7
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,33.3
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.79
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.97
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.47
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
531907,Henllys Way S/S Cwmbran,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.6
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.67
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,6.64
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.04
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.57
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.12
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.3
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.2
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.7
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,33.1
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.86
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.72
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.03
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
531907,Henllys Way S/S Cwmbran,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.46
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.02
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.57
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.67
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.88
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.99
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,64.2
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.5
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.1
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.4
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.4
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,33.0
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.72
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.9
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.96
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
