Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
531907,Henllys Way S/S Cwmbran,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.97
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.99
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.78
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.85
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.62
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.89
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.7
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.6
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.9
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,32.9
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.22
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.39
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.89
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
531907,Henllys Way S/S Cwmbran,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.28
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.28
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.1
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.34
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.76
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.25
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.7
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.6
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,32.9
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.75
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.72
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.73
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
531907,Henllys Way S/S Cwmbran,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.01
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.2
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.91
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.34
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.31
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.28
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.4
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.2
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.88
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,32.8
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.26
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.73
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.36
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
531907,Henllys Way S/S Cwmbran,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.79
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.6
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.12
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.29
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.18
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.62
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.5
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.1
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,32.8
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.62
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.42
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.61
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
531907,Henllys Way S/S Cwmbran,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.23
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.44
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.44
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.23
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.32
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.0
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.7
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.9
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.0
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,32.8
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.34
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.04
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.38
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
531907,Henllys Way S/S Cwmbran,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.72
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.37
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.82
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.4
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.05
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.87
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,32.8
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.14
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.32
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
531907,Henllys Way S/S Cwmbran,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.25
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.3
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.9
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.91
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.78
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.38
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.2
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,32.8
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.51
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.48
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.78
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
531907,Henllys Way S/S Cwmbran,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.72
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.67
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.05
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.31
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.61
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.77
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.7
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.0
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,32.9
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.25
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.5
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.8
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
531907,Henllys Way S/S Cwmbran,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.72
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.15
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.52
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.39
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.32
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.1
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
