Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,32.9
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.69
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.15
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.14
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
531907,Henllys Way S/S Cwmbran,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.55
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.41
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.21
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.94
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.76
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,32.9
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.69
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.05
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.47
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
531907,Henllys Way S/S Cwmbran,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.74
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.58
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.72
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.91
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.38
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.24
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,33.0
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.19
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.17
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.63
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
531907,Henllys Way S/S Cwmbran,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.31
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.47
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.35
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.59
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.34
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.5
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,33.1
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.14
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.81
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.05
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
531907,Henllys Way S/S Cwmbran,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.55
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.07
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.36
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.14
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,33.1
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.75
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.27
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
531907,Henllys Way S/S Cwmbran,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,8.03
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.71
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.34
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.36
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,33.0
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.8
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.59
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
531907,Henllys Way S/S Cwmbran,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.46
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,11.72
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.82
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,32.8
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.4
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.8
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
531907,Henllys Way S/S Cwmbran,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.89
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,10.03
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.38
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,32.6
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.34
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
531907,Henllys Way S/S Cwmbran,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.63
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.74
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.59
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,32.5
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.05
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.16
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
531907,Henllys Way S/S Cwmbran,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,10.72
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.15
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.69
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
