Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.51
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,32.5
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.24
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.56
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.78
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
531907,Henllys Way S/S Cwmbran,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,8.53
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.9
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.54
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.58
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.76
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,32.6
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.36
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.85
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.66
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
531907,Henllys Way S/S Cwmbran,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.29
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.92
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.78
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.45
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,32.5
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.73
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.73
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
531907,Henllys Way S/S Cwmbran,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.97
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.5
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.12
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,32.5
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.93
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.03
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
531907,Henllys Way S/S Cwmbran,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.58
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.07
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.72
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.6
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.6
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,32.5
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.15
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.96
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
531907,Henllys Way S/S Cwmbran,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,7.31
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.73
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.62
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.16
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,32.4
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.61
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.17
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.69
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
531907,Henllys Way S/S Cwmbran,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.96
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.56
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.53
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.48
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.5
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,32.3
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.51
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.25
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.88
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
531907,Henllys Way S/S Cwmbran,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.73
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,9.81
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.73
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.76
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,32.3
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.62
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.14
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
531907,Henllys Way S/S Cwmbran,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.63
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.43
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.64
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.53
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.67
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.3
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,32.3
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
