Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.96
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.24
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.83
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
531907,Henllys Way S/S Cwmbran,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.45
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.25
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.3
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.43
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.07
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,32.2
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.88
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.94
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.21
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
531907,Henllys Way S/S Cwmbran,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.12
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.12
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.24
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.2
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,32.1
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.91
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.75
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
531907,Henllys Way S/S Cwmbran,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.31
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.84
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.4
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.57
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,31.8
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.24
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.12
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
531907,Henllys Way S/S Cwmbran,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.95
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.47
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.23
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.03
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,31.6
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.64
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
531907,Henllys Way S/S Cwmbran,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.85
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.22
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.73
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.74
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,31.4
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.65
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.37
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.08
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
531907,Henllys Way S/S Cwmbran,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.81
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.79
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.99
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.49
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,31.3
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.57
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.53
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.82
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
531907,Henllys Way S/S Cwmbran,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.47
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.69
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.72
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.03
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,31.2
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.24
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.02
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.39
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
531907,Henllys Way S/S Cwmbran,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.12
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.25
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,7.93
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.84
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.0
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,31.1
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.08
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.19
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.59
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
531907,Henllys Way S/S Cwmbran,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.56
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,8.19
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.12
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.27
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.0
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
