Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,31.0
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.95
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.35
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
531907,Henllys Way S/S Cwmbran,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.01
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.42
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.15
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,30.8
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.77
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
531907,Henllys Way S/S Cwmbran,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,9.88
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.79
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.88
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.97
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.9
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.5
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,30.7
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.8
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.75
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
531907,Henllys Way S/S Cwmbran,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.37
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.1
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.08
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.47
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.7
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.4
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.7
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.2
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,30.6
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.05
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.97
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
531907,Henllys Way S/S Cwmbran,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.19
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.35
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.01
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.02
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,30.6
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.06
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.14
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
531907,Henllys Way S/S Cwmbran,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.49
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.64
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.82
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,30.6
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.67
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.55
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
531907,Henllys Way S/S Cwmbran,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.43
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.15
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.68
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.36
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.07
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,30.6
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.53
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.43
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.19
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
531907,Henllys Way S/S Cwmbran,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.14
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.26
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.81
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.28
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.98
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.61
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,30.7
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.57
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.75
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.71
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
531907,Henllys Way S/S Cwmbran,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.84
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.54
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.83
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.46
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.5
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,30.7
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.24
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.09
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.36
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
531907,Henllys Way S/S Cwmbran,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.51
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.08
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.21
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
